Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,73.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
