Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,26.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
