Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
