Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
