Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,98.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
