Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,74.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
