Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,66.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
