Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
