Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
