Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,97.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
