Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
