Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
