Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
