Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
