Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
