Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
