Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,26.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,27.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
