Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,27.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,28.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,28.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
