Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
