Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
