Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,28.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,27.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,27.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,27.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,27.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.5
