Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,27.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,81.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,26.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,70.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,26.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,26.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
