Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,26.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,25.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
