Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,25.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
