Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
