Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
