Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
