Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,21.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,21.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.1
