Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
