Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,21.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,21.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,22.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,22.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
