Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,22.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,22.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,23.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,23.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
