Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,23.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,23.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,23.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,23.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,23.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,24.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.13
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,24.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
