Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,24.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,24.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,24.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,59.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,24.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.77
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,68.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,24.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
921656,WOODGATE DRIVE BIRSTALL,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
